Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.57
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.3
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,39.8
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
313498,Station Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,38.9
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
313498,Station Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.7
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.0
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,38.0
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
313498,Station Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
313498,Station Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,36.4
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
313498,Station Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
313498,Station Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.68
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,34.4
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
313498,Station Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
313498,Station Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
313498,Station Road,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,34.4
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.31
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
313498,Station Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,34.6
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.08
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,34.8
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.96
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
313498,Station Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
313498,Station Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,34.8
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
313498,Station Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
313498,Station Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,34.6
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
313498,Station Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
313498,Station Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
313498,Station Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.72
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
313498,Station Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
313498,Station Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
313498,Station Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.07
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
313498,Station Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
