Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.8
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
313498,Station Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,33.8
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
313498,Station Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,88.0
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
313498,Station Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,33.3
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.3
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
313498,Station Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,33.0
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
313498,Station Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
313498,Station Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.94
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
313498,Station Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
313498,Station Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
313498,Station Road,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.72
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
313498,Station Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.45
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
313498,Station Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
313498,Station Road,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
313498,Station Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
313498,Station Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.61
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
313498,Station Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.04
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
313498,Station Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
313498,Station Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.18
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
313498,Station Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
313498,Station Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
313498,Station Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
313498,Station Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.62
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
313498,Station Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
313498,Station Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
313498,Station Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
313498,Station Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
313498,Station Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.52
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
313498,Station Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
313498,Station Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
313498,Station Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
