Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
313498,Station Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
313498,Station Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.8
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
313498,Station Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.41
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
313498,Station Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
313498,Station Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
313498,Station Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
313498,Station Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
313498,Station Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
313498,Station Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
313498,Station Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
313498,Station Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
