Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
313498,Station Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.86
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
313498,Station Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
313498,Station Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
313498,Station Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
313498,Station Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.51
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
313498,Station Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.36
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
313498,Station Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.31
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.6
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
313498,Station Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
313498,Station Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
313498,Station Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
313498,Station Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.58
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.4
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
313498,Station Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
