Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
313498,Station Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
313498,Station Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
313498,Station Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
313498,Station Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
313498,Station Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
313498,Station Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
313498,Station Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
313498,Station Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
313498,Station Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
313498,Station Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
313498,Station Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
313498,Station Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
313498,Station Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
313498,Station Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
313498,Station Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
313498,Station Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
313498,Station Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,26.3
