Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
313498,Station Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
313498,Station Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
313498,Station Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.01
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
313498,Station Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
313498,Station Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
313498,Station Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.19
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,27.2
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
313498,Station Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
313498,Station Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
