Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
313498,Station Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,29.8
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
313498,Station Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
313498,Station Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
313498,Station Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
313498,Station Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
313498,Station Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
313498,Station Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
313498,Station Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
313498,Station Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
313498,Station Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,32.6
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
313498,Station Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
313498,Station Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
313498,Station Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
313498,Station Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
313498,Station Road,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,33.1
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
313498,Station Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
313498,Station Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
313498,Station Road,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,33.4
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
313498,Station Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
313498,Station Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,33.7
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
