Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
313498,Station Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,34.0
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
313498,Station Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
313498,Station Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
313498,Station Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
313498,Station Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,34.4
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
313498,Station Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
313498,Station Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
313498,Station Road,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,34.6
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
313498,Station Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.24
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
313498,Station Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,34.8
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
313498,Station Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.69
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,88.4
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.5
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
313498,Station Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
313498,Station Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.09
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
313498,Station Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
313498,Station Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
313498,Station Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,35.7
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
313498,Station Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
313498,Station Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,36.2
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
313498,Station Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
313498,Station Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,36.6
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
313498,Station Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.02
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
313498,Station Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,37.0
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
313498,Station Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
313498,Station Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,37.5
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
313498,Station Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
313498,Station Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
313498,Station Road,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,38.0
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
313498,Station Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,38.4
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
313498,Station Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
313498,Station Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
313498,Station Road,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,38.7
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
