Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
313498,Station Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.1
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
313498,Station Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,39.1
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
313498,Station Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
313498,Station Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.33
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
313498,Station Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,39.7
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
313498,Station Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.08
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
313498,Station Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
313498,Station Road,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,39.9
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
313498,Station Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
313498,Station Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
313498,Station Road,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,40.2
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
313498,Station Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
313498,Station Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
313498,Station Road,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,40.6
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
313498,Station Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
313498,Station Road,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,41.2
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
313498,Station Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
313498,Station Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,42.2
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
313498,Station Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
313498,Station Road,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,44.4
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
313498,Station Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
313498,Station Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
313498,Station Road,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,45.8
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
313498,Station Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.39
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
313498,Station Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,44.9
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
313498,Station Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
313498,Station Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
313498,Station Road,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,46.3
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
313498,Station Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
313498,Station Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,47.7
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
313498,Station Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
313498,Station Road,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,47.2
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
313498,Station Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
313498,Station Road,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,45.5
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
