Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
313498,Station Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
313498,Station Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,45.2
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
313498,Station Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
313498,Station Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,45.6
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
313498,Station Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
313498,Station Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,48.3
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.69
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
313498,Station Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.26
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,96.1
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,48.7
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
313498,Station Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
313498,Station Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,48.3
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
313498,Station Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
313498,Station Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,47.7
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
313498,Station Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
313498,Station Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,47.5
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.67
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
313498,Station Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
313498,Station Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,47.3
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
313498,Station Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.43
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
313498,Station Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,46.6
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
313498,Station Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
313498,Station Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,46.2
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
313498,Station Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,46.8
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
313498,Station Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.59
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
313498,Station Road,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,46.4
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
313498,Station Road,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,46.1
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.81
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,45.6
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.74
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
313498,Station Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
313498,Station Road,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,45.4
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
