Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.69
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
313498,Station Road,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,45.1
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.77
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
313498,Station Road,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,44.8
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.53
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
313498,Station Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
313498,Station Road,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,44.5
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.19
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
313498,Station Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
313498,Station Road,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,44.0
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.89
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,43.8
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.43
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,43.4
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
313498,Station Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.63
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
313498,Station Road,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,43.1
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
313498,Station Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.15
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,42.8
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.43
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
313498,Station Road,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,42.5
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
313498,Station Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.47
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,42.3
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
313498,Station Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,42.0
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
313498,Station Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.52
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
313498,Station Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
313498,Station Road,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,41.6
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
313498,Station Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.68
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
313498,Station Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
313498,Station Road,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,41.4
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.48
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
313498,Station Road,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,41.1
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.27
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.4
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
313498,Station Road,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,40.8
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
