Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.25
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.8
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
313498,Station Road,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,40.4
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
313498,Station Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.07
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,98.1
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
313498,Station Road,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,40.0
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
313498,Station Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.12
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,92.8
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
313498,Station Road,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,39.6
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
313498,Station Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.5
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.2
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
313498,Station Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
313498,Station Road,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,39.2
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
313498,Station Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.06
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.3
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
313498,Station Road,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,38.7
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.71
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.8
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
313498,Station Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
313498,Station Road,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,38.3
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.75
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
313498,Station Road,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,37.7
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.14
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.94
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
313498,Station Road,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,37.2
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
313498,Station Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.67
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
313498,Station Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,36.6
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
313498,Station Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.23
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,34.7
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
313498,Station Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,34.0
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
313498,Station Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.4
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
313498,Station Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
313498,Station Road,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
