Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
313498,Station Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
313498,Station Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
313498,Station Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.41
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
313498,Station Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
313498,Station Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,28.8
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
313498,Station Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.41
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
313498,Station Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,27.6
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
313498,Station Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
313498,Station Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
313498,Station Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
313498,Station Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
313498,Station Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
313498,Station Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.49
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
313498,Station Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
313498,Station Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
