Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
313498,Station Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,25.0
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
313498,Station Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
313498,Station Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
313498,Station Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
313498,Station Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
313498,Station Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
313498,Station Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
313498,Station Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.27
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
313498,Station Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
313498,Station Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.04
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
313498,Station Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
313498,Station Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
313498,Station Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.33
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
313498,Station Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
313498,Station Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.92
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
313498,Station Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
313498,Station Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
