Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
313498,Station Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
313498,Station Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
313498,Station Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
313498,Station Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
313498,Station Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
313498,Station Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
313498,Station Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
313498,Station Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,25.0
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
313498,Station Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.68
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
313498,Station Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
313498,Station Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.56
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
313498,Station Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
