Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
313498,Station Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
313498,Station Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.37
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
313498,Station Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
313498,Station Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
313498,Station Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
313498,Station Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
