Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
313498,Station Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
313498,Station Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
313498,Station Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
313498,Station Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
313498,Station Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
313498,Station Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
313498,Station Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
313498,Station Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
313498,Station Road,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,31.2
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
313498,Station Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
313498,Station Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
313498,Station Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
313498,Station Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
313498,Station Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
313498,Station Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
313498,Station Road,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
313498,Station Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
313498,Station Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
313498,Station Road,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,32.4
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
313498,Station Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
313498,Station Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
313498,Station Road,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
313498,Station Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
313498,Station Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
313498,Station Road,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,33.0
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
313498,Station Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
313498,Station Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
313498,Station Road,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,33.3
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
313498,Station Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
313498,Station Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
313498,Station Road,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,33.7
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
313498,Station Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
