Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
313498,Station Road,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,34.0
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
313498,Station Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
313498,Station Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,34.3
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
313498,Station Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
313498,Station Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,34.7
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
313498,Station Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
313498,Station Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,35.2
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
313498,Station Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
313498,Station Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
313498,Station Road,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,35.4
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
313498,Station Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.2
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
313498,Station Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
313498,Station Road,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,35.9
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
313498,Station Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
313498,Station Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
313498,Station Road,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.2
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
313498,Station Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
313498,Station Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
313498,Station Road,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.5
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
313498,Station Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
313498,Station Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.8
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
313498,Station Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.44
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
313498,Station Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
313498,Station Road,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.0
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
313498,Station Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
313498,Station Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,37.3
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
313498,Station Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
313498,Station Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,37.7
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
313498,Station Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
313498,Station Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,38.0
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
313498,Station Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
313498,Station Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,38.4
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
313498,Station Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
313498,Station Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,38.9
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
313498,Station Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
