Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,34.01
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,116.1
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,139.4
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
313498,Station Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
313498,Station Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.62
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.7
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.4
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
313498,Station Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
313498,Station Road,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,40.6
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
313498,Station Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.04
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
313498,Station Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,42.9
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
313498,Station Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
313498,Station Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
313498,Station Road,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,44.1
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
313498,Station Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
313498,Station Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,44.6
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
313498,Station Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
313498,Station Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,44.9
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
313498,Station Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
313498,Station Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,45.1
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
313498,Station Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.05
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
313498,Station Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,45.5
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
313498,Station Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
313498,Station Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,45.8
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
313498,Station Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
313498,Station Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,45.9
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
313498,Station Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.8
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
313498,Station Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,45.9
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
313498,Station Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
313498,Station Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,45.6
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
313498,Station Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.72
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,99.2
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
313498,Station Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,45.3
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
313498,Station Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
313498,Station Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,45.1
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
313498,Station Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,93.0
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
313498,Station Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,44.7
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
313498,Station Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
