Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
313498,Station Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,44.3
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
313498,Station Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
313498,Station Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,44.0
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
313498,Station Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
313498,Station Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,43.7
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
313498,Station Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
313498,Station Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,43.2
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
313498,Station Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.75
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
313498,Station Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,42.9
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
313498,Station Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,42.8
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
313498,Station Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,42.4
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
313498,Station Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.91
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,92.8
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
313498,Station Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,41.9
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.59
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,103.2
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
313498,Station Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,41.5
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
313498,Station Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.45
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.73
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,118.1
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
313498,Station Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,41.1
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
313498,Station Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.76
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
313498,Station Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,40.8
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
313498,Station Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.62
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,91.3
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
313498,Station Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
313498,Station Road,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.5
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.6
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,40.5
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
313498,Station Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.48
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
313498,Station Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
313498,Station Road,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,40.3
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
313498,Station Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.22
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,97.2
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
313498,Station Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
313498,Station Road,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,39.9
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
313498,Station Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
