Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.39
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,87.9
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
313498,Station Road,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,39.7
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.33
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.05
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,93.2
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
313498,Station Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
313498,Station Road,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
313498,Station Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.68
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,95.0
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
313498,Station Road,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,39.3
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
313498,Station Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.54
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,92.6
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
313498,Station Road,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,38.9
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
313498,Station Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.44
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,38.6
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
313498,Station Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.03
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.7
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
313498,Station Road,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,38.3
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
313498,Station Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.32
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.28
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,96.0
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
313498,Station Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
313498,Station Road,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,37.8
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
313498,Station Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.34
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.24
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.8
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
313498,Station Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,37.5
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.12
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.68
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,97.4
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
313498,Station Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
313498,Station Road,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,37.2
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.23
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.8
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
313498,Station Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
313498,Station Road,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,36.8
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
313498,Station Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,88.9
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
313498,Station Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,36.9
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
313498,Station Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.77
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.49
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.4
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
313498,Station Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,36.9
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
313498,Station Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.92
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,36.5
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
313498,Station Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.8
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
313498,Station Road,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,36.2
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.7
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
313498,Station Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,35.6
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.79
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
