Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.51
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
313498,Station Road,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.07
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
313498,Station Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.3
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
313498,Station Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
313498,Station Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
313498,Station Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.7
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
313498,Station Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.09
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
313498,Station Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
313498,Station Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
313498,Station Road,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.36
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
313498,Station Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
313498,Station Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
313498,Station Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.55
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
313498,Station Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
313498,Station Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,28.8
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
313498,Station Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
313498,Station Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
313498,Station Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
313498,Station Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
