Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.22
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.2
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
313498,Station Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
313498,Station Road,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
313498,Station Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
313498,Station Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
313498,Station Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
313498,Station Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
313498,Station Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.26
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
313498,Station Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
313498,Station Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
313498,Station Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
313498,Station Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
313498,Station Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
313498,Station Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
313498,Station Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
313498,Station Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
313498,Station Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
313498,Station Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
313498,Station Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,22.5
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
313498,Station Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
313498,Station Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,22.3
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
313498,Station Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,22.2
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.28
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
313498,Station Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
