Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.23
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
313498,Station Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.14
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
313498,Station Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
313498,Station Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
313498,Station Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
313498,Station Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,22.3
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.11
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,22.6
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
313498,Station Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
313498,Station Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,23.1
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
