Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
313498,Station Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
313498,Station Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
313498,Station Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
313498,Station Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.57
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
313498,Station Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
313498,Station Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
313498,Station Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
313498,Station Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
313498,Station Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
