Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
313498,Station Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,27.2
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
313498,Station Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
313498,Station Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
313498,Station Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
313498,Station Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
313498,Station Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
313498,Station Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
313498,Station Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
313498,Station Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
313498,Station Road,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
313498,Station Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
313498,Station Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
313498,Station Road,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
313498,Station Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
313498,Station Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
313498,Station Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
313498,Station Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
313498,Station Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
313498,Station Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
