Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
313498,Station Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
313498,Station Road,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
313498,Station Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
313498,Station Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
313498,Station Road,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
313498,Station Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
313498,Station Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
313498,Station Road,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
313498,Station Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.51
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
313498,Station Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
313498,Station Road,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
313498,Station Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
313498,Station Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
313498,Station Road,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
313498,Station Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
313498,Station Road,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,32.4
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
313498,Station Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.39
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
313498,Station Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
313498,Station Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.15
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.1
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
313498,Station Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
313498,Station Road,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,33.1
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
313498,Station Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.9
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
313498,Station Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,33.5
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
313498,Station Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.78
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
313498,Station Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
313498,Station Road,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,33.9
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
313498,Station Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
313498,Station Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
313498,Station Road,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,34.4
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
313498,Station Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
313498,Station Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
313498,Station Road,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
313498,Station Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
313498,Station Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
313498,Station Road,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,35.4
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
313498,Station Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
313498,Station Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
313498,Station Road,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.8
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
313498,Station Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.24
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
313498,Station Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
313498,Station Road,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.3
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
313498,Station Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
