Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
313498,Station Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.7
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
313498,Station Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
313498,Station Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.2
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
313498,Station Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
313498,Station Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.6
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
313498,Station Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
313498,Station Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,38.0
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
313498,Station Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
313498,Station Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,38.2
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
313498,Station Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
313498,Station Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,38.5
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
313498,Station Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,38.8
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
313498,Station Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.12
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.58
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.6
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
313498,Station Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,39.1
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
313498,Station Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
313498,Station Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
313498,Station Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
313498,Station Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,40.4
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
313498,Station Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
313498,Station Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,42.0
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
313498,Station Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
313498,Station Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,45.7
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
313498,Station Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
313498,Station Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
313498,Station Road,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,47.4
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
313498,Station Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
313498,Station Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,47.8
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
313498,Station Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.84
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.0
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
313498,Station Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,48.1
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
313498,Station Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
