Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.4
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
313498,Station Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,48.3
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
313498,Station Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.61
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.23
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,107.0
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
313498,Station Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,48.1
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.11
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
313498,Station Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.99
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,99.4
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
313498,Station Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,48.2
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
313498,Station Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,91.7
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
313498,Station Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,48.1
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.97
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
313498,Station Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,48.1
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
313498,Station Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
313498,Station Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,48.0
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
313498,Station Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.63
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,100.5
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
313498,Station Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,47.7
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
313498,Station Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.57
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,113.8
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.3
313498,Station Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,47.3
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.46
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
313498,Station Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,97.2
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
313498,Station Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,46.9
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
313498,Station Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
313498,Station Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,46.4
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
313498,Station Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.3
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,46.3
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
313498,Station Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
313498,Station Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,46.3
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.28
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
313498,Station Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,46.4
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
313498,Station Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.61
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.8
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
313498,Station Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,46.2
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
313498,Station Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
313498,Station Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,46.0
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
313498,Station Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
