Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,45.7
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
313498,Station Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
313498,Station Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,45.4
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
313498,Station Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.79
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
313498,Station Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,45.0
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
313498,Station Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.4
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.6
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
313498,Station Road,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,44.8
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
313498,Station Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.49
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.4
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,44.4
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
313498,Station Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.28
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,44.1
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.53
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,43.7
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.06
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
313498,Station Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
313498,Station Road,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,43.0
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.46
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
313498,Station Road,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,42.6
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.79
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
313498,Station Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
313498,Station Road,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,42.4
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.94
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.41
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
313498,Station Road,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,42.2
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.34
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
313498,Station Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
313498,Station Road,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,42.0
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
313498,Station Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.05
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
313498,Station Road,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,41.8
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
313498,Station Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.96
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
313498,Station Road,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,41.4
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
313498,Station Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,41.0
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
313498,Station Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.91
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
