Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
313498,Station Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,40.6
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
313498,Station Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,40.3
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
313498,Station Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
313498,Station Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
313498,Station Road,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,39.9
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.43
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
313498,Station Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,39.6
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
313498,Station Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,39.2
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.61
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,38.9
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
313498,Station Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
313498,Station Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
313498,Station Road,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,38.5
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.52
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
313498,Station Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,38.1
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.06
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,37.6
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
313498,Station Road,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,37.1
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.1
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
313498,Station Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,36.6
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
313498,Station Road,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
313498,Station Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,35.4
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
313498,Station Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
313498,Station Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
313498,Station Road,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
313498,Station Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.55
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
