Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
313498,Station Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,33.7
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
313498,Station Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
313498,Station Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
313498,Station Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
313498,Station Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
313498,Station Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
313498,Station Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
313498,Station Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,28.8
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.98
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
313498,Station Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
313498,Station Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.9
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
313498,Station Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
313498,Station Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
313498,Station Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
313498,Station Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
313498,Station Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
313498,Station Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
313498,Station Road,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
313498,Station Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
