Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
313498,Station Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
313498,Station Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
313498,Station Road,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
313498,Station Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
313498,Station Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
313498,Station Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
313498,Station Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.78
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,90.1
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
313498,Station Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
313498,Station Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
313498,Station Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
313498,Station Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
313498,Station Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
313498,Station Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
313498,Station Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
313498,Station Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,23.8
