Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.66
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.45
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
313498,Station Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
313498,Station Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
313498,Station Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
313498,Station Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,25.0
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
313498,Station Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
313498,Station Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
313498,Station Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
313498,Station Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
313498,Station Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
313498,Station Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
313498,Station Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
