Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
313498,Station Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
313498,Station Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
313498,Station Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
313498,Station Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
313498,Station Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
313498,Station Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
313498,Station Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
313498,Station Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
