Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
313498,Station Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
313498,Station Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
313498,Station Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
313498,Station Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
313498,Station Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
313498,Station Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
313498,Station Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
313498,Station Road,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
313498,Station Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
313498,Station Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
313498,Station Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
313498,Station Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
313498,Station Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
313498,Station Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
313498,Station Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
313498,Station Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
313498,Station Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.11
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
313498,Station Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
313498,Station Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
313498,Station Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
313498,Station Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
313498,Station Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
