Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
313498,Station Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
313498,Station Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
313498,Station Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
313498,Station Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
313498,Station Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
313498,Station Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
313498,Station Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.31
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
313498,Station Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
313498,Station Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.76
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
313498,Station Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
313498,Station Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.59
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
313498,Station Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
313498,Station Road,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
313498,Station Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
313498,Station Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
313498,Station Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
313498,Station Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
313498,Station Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
313498,Station Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
313498,Station Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
313498,Station Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
313498,Station Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.85
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.1
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
313498,Station Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
313498,Station Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.66
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
313498,Station Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,33.0
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
313498,Station Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.9
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
313498,Station Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
313498,Station Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.89
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.7
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
313498,Station Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
313498,Station Road,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,33.4
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
313498,Station Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.26
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.4
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
313498,Station Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
313498,Station Road,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,33.6
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
