Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
313498,Station Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
313498,Station Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
313498,Station Road,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,33.6
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
313498,Station Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
313498,Station Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
313498,Station Road,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,33.7
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
313498,Station Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
313498,Station Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,33.8
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
313498,Station Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
313498,Station Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
313498,Station Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
313498,Station Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,34.6
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
313498,Station Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.11
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
313498,Station Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
313498,Station Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
313498,Station Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
313498,Station Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.74
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
313498,Station Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.8
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
313498,Station Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.24
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.1
313498,Station Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.1
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
313498,Station Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
313498,Station Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,39.2
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
313498,Station Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
313498,Station Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,41.2
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
313498,Station Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
313498,Station Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,41.5
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
313498,Station Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,41.1
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
313498,Station Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
313498,Station Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,40.8
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
313498,Station Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
313498,Station Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
