Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.64
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
313498,Station Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
313498,Station Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,40.6
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
313498,Station Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
313498,Station Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,40.3
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
313498,Station Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,101.8
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
313498,Station Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,40.1
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
313498,Station Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,90.5
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
313498,Station Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,39.6
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
313498,Station Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.8
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
313498,Station Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,39.7
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
313498,Station Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.37
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.02
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,118.4
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.1
313498,Station Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,39.9
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
313498,Station Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.24
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,96.3
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
313498,Station Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
313498,Station Road,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
313498,Station Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.12
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
313498,Station Road,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,38.8
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
313498,Station Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.48
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,38.3
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
313498,Station Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,38.4
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
313498,Station Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.99
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.9
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
313498,Station Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,38.9
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.78
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.4
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
313498,Station Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
313498,Station Road,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,38.4
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
313498,Station Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.88
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.0
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
313498,Station Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
313498,Station Road,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,37.9
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.78
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,101.5
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
313498,Station Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,37.8
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
313498,Station Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.44
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,91.8
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
313498,Station Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,37.6
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
