Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
313498,Station Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.84
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
313498,Station Road,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,37.3
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
313498,Station Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.87
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.09
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,101.0
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
313498,Station Road,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,37.1
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
313498,Station Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.84
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,96.7
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
313498,Station Road,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.9
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.53
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.55
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,103.7
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
313498,Station Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
313498,Station Road,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.9
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
313498,Station Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.61
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,110.9
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
313498,Station Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
313498,Station Road,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.8
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
313498,Station Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.36
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,107.2
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
313498,Station Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
313498,Station Road,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,36.5
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
313498,Station Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.0
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,92.6
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
313498,Station Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
313498,Station Road,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,36.3
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
313498,Station Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.69
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,88.3
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
313498,Station Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
313498,Station Road,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,36.2
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
313498,Station Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.79
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
313498,Station Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
313498,Station Road,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,35.9
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
313498,Station Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.79
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
313498,Station Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
313498,Station Road,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,35.5
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
313498,Station Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.4
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
313498,Station Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.64
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.8
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
313498,Station Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.8
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
313498,Station Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.86
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,96.2
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
313498,Station Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.4
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
313498,Station Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.93
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,85.6
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
313498,Station Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
313498,Station Road,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.9
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
313498,Station Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
313498,Station Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
