Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
313498,Station Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.6
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
313498,Station Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.22
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
313498,Station Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
313498,Station Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.03
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
313498,Station Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.35
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
313498,Station Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
313498,Station Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
313498,Station Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
313498,Station Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.8
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
