Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
313498,Station Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.49
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
313498,Station Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
313498,Station Road,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,27.6
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.56
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
313498,Station Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
313498,Station Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.02
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
313498,Station Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
313498,Station Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.28
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.7
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
313498,Station Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.16
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
313498,Station Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,25.0
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
313498,Station Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
313498,Station Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
313498,Station Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
313498,Station Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
313498,Station Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.99
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
