Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
313498,Station Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
313498,Station Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.09
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.38
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.37
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
313498,Station Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,23.4
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
313498,Station Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
313498,Station Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
313498,Station Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
313498,Station Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
