Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
313498,Station Road,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
313498,Station Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.56
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
313498,Station Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.7
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
313498,Station Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
313498,Station Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
313498,Station Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.5
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
313498,Station Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.11
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
313498,Station Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
