Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
313498,Station Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
313498,Station Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.19
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
313498,Station Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
313498,Station Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
313498,Station Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
313498,Station Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,27.2
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
313498,Station Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
313498,Station Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,27.2
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
313498,Station Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
313498,Station Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
313498,Station Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
