Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
313498,Station Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
313498,Station Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
313498,Station Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
313498,Station Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
313498,Station Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
313498,Station Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
313498,Station Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
313498,Station Road,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
313498,Station Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.28
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
313498,Station Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
313498,Station Road,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
313498,Station Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
313498,Station Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
313498,Station Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
313498,Station Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
313498,Station Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
313498,Station Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,27.6
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
313498,Station Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
313498,Station Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
313498,Station Road,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
313498,Station Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
313498,Station Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
313498,Station Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
313498,Station Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.04
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
313498,Station Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
313498,Station Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.53
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
313498,Station Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
