Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
313498,Station Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
313498,Station Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
313498,Station Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
313498,Station Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
313498,Station Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
313498,Station Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,29.8
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
313498,Station Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
313498,Station Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.51
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.2
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
313498,Station Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
313498,Station Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
313498,Station Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
313498,Station Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
313498,Station Road,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
313498,Station Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
313498,Station Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
313498,Station Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
313498,Station Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.27
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
313498,Station Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
313498,Station Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.47
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.5
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
313498,Station Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
313498,Station Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
313498,Station Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
313498,Station Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.52
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
313498,Station Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
313498,Station Road,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
313498,Station Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.11
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.59
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
313498,Station Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
313498,Station Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
