Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.48
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
313498,Station Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
313498,Station Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
313498,Station Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
313498,Station Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.03
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.7
313498,Station Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
313498,Station Road,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
313498,Station Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.93
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
313498,Station Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
313498,Station Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
313498,Station Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
313498,Station Road,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
313498,Station Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.23
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.4
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.2
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
313498,Station Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.32
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
313498,Station Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
313498,Station Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
313498,Station Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
313498,Station Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
313498,Station Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.56
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
313498,Station Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
313498,Station Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
313498,Station Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
313498,Station Road,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
313498,Station Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
313498,Station Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
313498,Station Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
313498,Station Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.04
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
313498,Station Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
313498,Station Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
313498,Station Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
