Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
313498,Station Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.36
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
313498,Station Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.41
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
313498,Station Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.51
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
313498,Station Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.94
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,114.5
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.1
313498,Station Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
313498,Station Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.84
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.39
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,110.5
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.3
313498,Station Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
313498,Station Road,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
313498,Station Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.49
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
313498,Station Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
313498,Station Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
313498,Station Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
313498,Station Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
313498,Station Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
313498,Station Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.0
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
313498,Station Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.56
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.9
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.3
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.68
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
313498,Station Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
313498,Station Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
313498,Station Road,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.7
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.27
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
313498,Station Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.6
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
313498,Station Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
313498,Station Road,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.6
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
313498,Station Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
313498,Station Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.0
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
313498,Station Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.4
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.27
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
313498,Station Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
313498,Station Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
313498,Station Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
313498,Station Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
313498,Station Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
