Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
313498,Station Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
313498,Station Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
313498,Station Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.7
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
313498,Station Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
313498,Station Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
313498,Station Road,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.7
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
313498,Station Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.43
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
313498,Station Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
313498,Station Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
313498,Station Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.7
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.04
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
313498,Station Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.71
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,92.9
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
313498,Station Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.7
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
313498,Station Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
313498,Station Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
313498,Station Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
313498,Station Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
313498,Station Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
313498,Station Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
313498,Station Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
313498,Station Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
313498,Station Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
313498,Station Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
313498,Station Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.2
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
313498,Station Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
313498,Station Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.63
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.03
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,86.5
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
313498,Station Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
313498,Station Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
