Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.47
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.94
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
313498,Station Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
313498,Station Road,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
313498,Station Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.45
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
313498,Station Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
313498,Station Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
313498,Station Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
313498,Station Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
313498,Station Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
313498,Station Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.9
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,91.2
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
313498,Station Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.8
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.39
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
313498,Station Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.56
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,117.7
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.1
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
313498,Station Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
313498,Station Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.65
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,103.0
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.4
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.63
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
313498,Station Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.84
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,87.5
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
313498,Station Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.57
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
313498,Station Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.07
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
313498,Station Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
313498,Station Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
313498,Station Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
313498,Station Road,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
