Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.34
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.6
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
313498,Station Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.07
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,102.7
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.3
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
313498,Station Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,27.2
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
313498,Station Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
313498,Station Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
313498,Station Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.2
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.2
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
313498,Station Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.63
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.3
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
313498,Station Road,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.92
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.75
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
313498,Station Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.17
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.16
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.74
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
313498,Station Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
313498,Station Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.41
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.14
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
313498,Station Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
