Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
313498,Station Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.12
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
313498,Station Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.6
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
313498,Station Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.11
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.51
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
313498,Station Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.34
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
313498,Station Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
313498,Station Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
