Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
313498,Station Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
313498,Station Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
313498,Station Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
313498,Station Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
313498,Station Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
313498,Station Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
313498,Station Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
313498,Station Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
