Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
313498,Station Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
313498,Station Road,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
313498,Station Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,27.6
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
313498,Station Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
313498,Station Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,27.6
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
313498,Station Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.11
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
313498,Station Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
313498,Station Road,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
313498,Station Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
313498,Station Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
313498,Station Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,28.8
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
313498,Station Road,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
313498,Station Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
313498,Station Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
313498,Station Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
313498,Station Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
313498,Station Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
313498,Station Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
313498,Station Road,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
313498,Station Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
