Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
313498,Station Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
313498,Station Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
313498,Station Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.39
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.0
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.2
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.52
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
313498,Station Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
313498,Station Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,29.8
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
313498,Station Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
313498,Station Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
313498,Station Road,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
313498,Station Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
313498,Station Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
313498,Station Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
313498,Station Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
313498,Station Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
313498,Station Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
313498,Station Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
313498,Station Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
313498,Station Road,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
313498,Station Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.88
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.7
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.7
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
313498,Station Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
313498,Station Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
313498,Station Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
313498,Station Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.82
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.6
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
313498,Station Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
313498,Station Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
313498,Station Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
313498,Station Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
313498,Station Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,31.2
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
313498,Station Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
313498,Station Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
313498,Station Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
