Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
313498,Station Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
313498,Station Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
313498,Station Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
313498,Station Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
313498,Station Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.1
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
313498,Station Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
313498,Station Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.28
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,93.6
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.0
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
313498,Station Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
313498,Station Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.62
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,95.8
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.9
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
313498,Station Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
313498,Station Road,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
313498,Station Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.52
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
313498,Station Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
313498,Station Road,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.8
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
313498,Station Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.97
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
313498,Station Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.8
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
313498,Station Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.7
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,93.2
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.3
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
313498,Station Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
313498,Station Road,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.9
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
313498,Station Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.0
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,94.7
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,124.0
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
313498,Station Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
313498,Station Road,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.5
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
313498,Station Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
313498,Station Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
313498,Station Road,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
313498,Station Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.73
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
313498,Station Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
313498,Station Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
313498,Station Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
313498,Station Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.7
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
313498,Station Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
313498,Station Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.8
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
313498,Station Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
