Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
313498,Station Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.7
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
313498,Station Road,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,35.2
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
313498,Station Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
313498,Station Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,35.9
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.55
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
313498,Station Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.8
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
313498,Station Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,36.1
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.7
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
313498,Station Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.73
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,94.4
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
313498,Station Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,36.5
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.68
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
313498,Station Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.3
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
313498,Station Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,37.3
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.04
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
313498,Station Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,95.8
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
313498,Station Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,37.8
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
313498,Station Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,37.7
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
313498,Station Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
313498,Station Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,37.4
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
313498,Station Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,93.2
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
313498,Station Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,37.2
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
313498,Station Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
313498,Station Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,37.0
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.9
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,36.9
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
313498,Station Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.31
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
313498,Station Road,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,36.4
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.5
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
313498,Station Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
