Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
313498,Station Road,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,34.6
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
313498,Station Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
313498,Station Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.53
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
313498,Station Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,34.0
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
313498,Station Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.9
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
313498,Station Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,89.9
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
313498,Station Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.36
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
313498,Station Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,34.8
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
313498,Station Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,34.6
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.09
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.4
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
313498,Station Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,34.3
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
313498,Station Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.48
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,33.6
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
313498,Station Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.95
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,95.0
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
313498,Station Road,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,33.3
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
313498,Station Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.13
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,101.3
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,33.0
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
313498,Station Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
313498,Station Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
313498,Station Road,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,32.6
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
313498,Station Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
313498,Station Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
313498,Station Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
