Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
313498,Station Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.6
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
313498,Station Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
313498,Station Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.23
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,91.0
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
313498,Station Road,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
313498,Station Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
313498,Station Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
313498,Station Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
313498,Station Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
313498,Station Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
313498,Station Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.74
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
313498,Station Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
313498,Station Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
313498,Station Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
313498,Station Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
313498,Station Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
