Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.13
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
313498,Station Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
313498,Station Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
313498,Station Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
313498,Station Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
313498,Station Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
313498,Station Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
313498,Station Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
313498,Station Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
313498,Station Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
313498,Station Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,25.0
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
313498,Station Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
313498,Station Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
313498,Station Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
