Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
313498,Station Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
313498,Station Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
313498,Station Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
313498,Station Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
313498,Station Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
313498,Station Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
313498,Station Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
313498,Station Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
313498,Station Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.05
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
313498,Station Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.8
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
313498,Station Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
313498,Station Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
313498,Station Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.89
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
313498,Station Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,24.2
