Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
313498,Station Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
313498,Station Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
313498,Station Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
313498,Station Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
313498,Station Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
313498,Station Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
313498,Station Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,25.0
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
313498,Station Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
313498,Station Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
313498,Station Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
313498,Station Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
313498,Station Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.63
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
313498,Station Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
