Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
313498,Station Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.68
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
313498,Station Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
313498,Station Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
313498,Station Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.2
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
313498,Station Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
313498,Station Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
313498,Station Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.19
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
